Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-20T00:10:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-04-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-04-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-04-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-04-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-04-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-04-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
722936,Berwicks Lane - Marston Green,2023-04-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-04-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-04-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-04-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-04-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-04-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722936,Berwicks Lane - Marston Green,2023-04-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-04-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-04-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-04-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-04-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-04-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
