Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.81
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.83
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
722936,Berwicks Lane - Marston Green,2023-04-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.17
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
722936,Berwicks Lane - Marston Green,2023-04-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.89
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.27
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722936,Berwicks Lane - Marston Green,2023-04-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.29
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.19
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.4
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.2
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
722936,Berwicks Lane - Marston Green,2023-04-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.9
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.59
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.09
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.8
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-04-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.06
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,transformer,,Temperature,C,20.7
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.4
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
722936,Berwicks Lane - Marston Green,2023-04-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.77
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,transformer,,Temperature,C,21.1
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
722936,Berwicks Lane - Marston Green,2023-04-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.57
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.92
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-04-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,transformer,,Temperature,C,21.3
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.05
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722936,Berwicks Lane - Marston Green,2023-04-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.24
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.67
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-04-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.47
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722936,Berwicks Lane - Marston Green,2023-04-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.73
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
722936,Berwicks Lane - Marston Green,2023-04-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.47
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.07
