Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
722936,Berwicks Lane - Marston Green,2023-04-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.14
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-04-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.25
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.53
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.81
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722936,Berwicks Lane - Marston Green,2023-04-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.73
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.92
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722936,Berwicks Lane - Marston Green,2023-04-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.76
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.92
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-04-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.34
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.92
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
722936,Berwicks Lane - Marston Green,2023-04-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.09
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.55
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.98
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
722936,Berwicks Lane - Marston Green,2023-04-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-04-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.96
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-04-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-04-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-04-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-04-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-04-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
