Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-04-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-04-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-04-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-04-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-04-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-04-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.99
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-04-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-04-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-04-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.02
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722936,Berwicks Lane - Marston Green,2023-04-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
722936,Berwicks Lane - Marston Green,2023-04-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.36
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722936,Berwicks Lane - Marston Green,2023-04-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722936,Berwicks Lane - Marston Green,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
