Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
722936,Berwicks Lane - Marston Green,2023-04-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-04-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-04-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-04-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-04-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-04-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-04-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-04-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-04-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-04-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-04-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
722936,Berwicks Lane - Marston Green,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
722936,Berwicks Lane - Marston Green,2023-04-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
722936,Berwicks Lane - Marston Green,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
722936,Berwicks Lane - Marston Green,2023-04-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
