Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.18
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.08
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-04-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-04-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.02
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-04-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-04-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.02
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-04-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
722936,Berwicks Lane - Marston Green,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-04-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
722936,Berwicks Lane - Marston Green,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-04-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-04-22T23:00:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
722936,Berwicks Lane - Marston Green,2023-04-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
