Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-04-22T16:40:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-04-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
722936,Berwicks Lane - Marston Green,2023-04-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
722936,Berwicks Lane - Marston Green,2023-04-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.71
722936,Berwicks Lane - Marston Green,2023-04-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722936,Berwicks Lane - Marston Green,2023-04-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-04-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.39
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-04-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,transformer,,Temperature,C,22.4
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-04-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,transformer,,Temperature,C,22.8
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722936,Berwicks Lane - Marston Green,2023-04-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,transformer,,Temperature,C,23.6
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.64
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.34
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722936,Berwicks Lane - Marston Green,2023-04-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,transformer,,Temperature,C,23.4
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.86
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722936,Berwicks Lane - Marston Green,2023-04-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,transformer,,Temperature,C,24.0
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.2
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
722936,Berwicks Lane - Marston Green,2023-04-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,transformer,,Temperature,C,23.4
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
722936,Berwicks Lane - Marston Green,2023-04-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,transformer,,Temperature,C,22.9
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
722936,Berwicks Lane - Marston Green,2023-04-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,transformer,,Temperature,C,22.6
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.78
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
722936,Berwicks Lane - Marston Green,2023-04-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,transformer,,Temperature,C,22.3
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722936,Berwicks Lane - Marston Green,2023-04-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722936,Berwicks Lane - Marston Green,2023-04-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,transformer,,Temperature,C,21.6
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-04-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
