Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-04-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,transformer,,Temperature,C,21.0
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722936,Berwicks Lane - Marston Green,2023-04-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,transformer,,Temperature,C,21.0
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-04-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-04-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,transformer,,Temperature,C,20.7
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-04-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-04-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,transformer,,Temperature,C,20.7
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-04-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-04-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-04-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-04-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.52
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-04-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-04-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
722936,Berwicks Lane - Marston Green,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-04-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
722936,Berwicks Lane - Marston Green,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-04-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-22T12:30:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
