Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
722936,Berwicks Lane - Marston Green,2023-04-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-22T06:10:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-04-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-04-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722936,Berwicks Lane - Marston Green,2023-04-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-04-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
722936,Berwicks Lane - Marston Green,2023-04-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
722936,Berwicks Lane - Marston Green,2023-04-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
722936,Berwicks Lane - Marston Green,2023-04-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-04-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-04-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-04-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-04-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-04-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-04-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-04-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-04-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-04-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-04-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-04-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-04-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-04-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
