Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-04-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-04-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-04-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-04-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-04-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-04-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-04-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-04-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-04-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
