Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-04-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-04-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-04-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-04-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-04-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-04-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-04-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-04-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-04-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-04-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-04-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
