Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-04-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-04-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-04-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.58
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-04-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-04-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.65
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-04-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722936,Berwicks Lane - Marston Green,2023-04-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.4
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-04-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722936,Berwicks Lane - Marston Green,2023-04-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.17
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722936,Berwicks Lane - Marston Green,2023-04-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.85
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722936,Berwicks Lane - Marston Green,2023-04-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.07
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.92
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
722936,Berwicks Lane - Marston Green,2023-04-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.52
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.64
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722936,Berwicks Lane - Marston Green,2023-04-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
