Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.71
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
722936,Berwicks Lane - Marston Green,2023-04-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.02
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-04-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.12
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.71
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-04-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.98
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.58
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.82
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
722936,Berwicks Lane - Marston Green,2023-04-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.09
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.87
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.44
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
722936,Berwicks Lane - Marston Green,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.74
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.58
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.55
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
722936,Berwicks Lane - Marston Green,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.47
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.34
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722936,Berwicks Lane - Marston Green,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.84
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.42
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.73
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.55
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.17
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-04-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.21
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
722936,Berwicks Lane - Marston Green,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.5
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.28
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722936,Berwicks Lane - Marston Green,2023-04-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.19
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.12
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.88
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722936,Berwicks Lane - Marston Green,2023-04-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
