Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.75
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.93
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.05
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.81
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722936,Berwicks Lane - Marston Green,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.7
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.28
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722936,Berwicks Lane - Marston Green,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.26
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.65
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.57
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.68
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.84
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.11
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.59
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.09
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
722936,Berwicks Lane - Marston Green,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722936,Berwicks Lane - Marston Green,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.33
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.54
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
722936,Berwicks Lane - Marston Green,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.79
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.44
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
722936,Berwicks Lane - Marston Green,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
722936,Berwicks Lane - Marston Green,2023-04-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
722936,Berwicks Lane - Marston Green,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
722936,Berwicks Lane - Marston Green,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-04-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
722936,Berwicks Lane - Marston Green,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
722936,Berwicks Lane - Marston Green,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-04-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-23T15:30:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
