Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
722936,Berwicks Lane - Marston Green,2023-04-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
722936,Berwicks Lane - Marston Green,2023-04-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-04-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-04-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.06
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-04-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-04-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-04-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.64
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722936,Berwicks Lane - Marston Green,2023-04-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.28
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
722936,Berwicks Lane - Marston Green,2023-04-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.08
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722936,Berwicks Lane - Marston Green,2023-04-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.47
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.77
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722936,Berwicks Lane - Marston Green,2023-04-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.34
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-04-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722936,Berwicks Lane - Marston Green,2023-04-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-04-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
