Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-04-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
722936,Berwicks Lane - Marston Green,2023-04-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-04-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-04-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-04-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.68
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722936,Berwicks Lane - Marston Green,2023-04-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722936,Berwicks Lane - Marston Green,2023-04-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.13
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.81
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-04-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.17
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.28
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-04-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.18
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-04-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-04-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.88
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-04-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.67
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-04-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
