Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
722936,Berwicks Lane - Marston Green,2023-04-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-04-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.24
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-04-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.13
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-04-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-04-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-04-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-04-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-04-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-04-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-04-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-04-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
