Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-04-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-04-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-04-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-04-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-04-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-04-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
