Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-04-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-04-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722936,Berwicks Lane - Marston Green,2023-04-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
