Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722936,Berwicks Lane - Marston Green,2023-04-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722936,Berwicks Lane - Marston Green,2023-04-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722936,Berwicks Lane - Marston Green,2023-04-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-04-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.22
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.46
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722936,Berwicks Lane - Marston Green,2023-04-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.58
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
722936,Berwicks Lane - Marston Green,2023-04-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.8
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-04-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.91
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722936,Berwicks Lane - Marston Green,2023-04-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.07
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
722936,Berwicks Lane - Marston Green,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.3
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
722936,Berwicks Lane - Marston Green,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.41
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722936,Berwicks Lane - Marston Green,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.96
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
722936,Berwicks Lane - Marston Green,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
