Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.31
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.91
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
722936,Berwicks Lane - Marston Green,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.02
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.49
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.91
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.01
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722936,Berwicks Lane - Marston Green,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.47
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.91
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.49
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722936,Berwicks Lane - Marston Green,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.95
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.25
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.82
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
722936,Berwicks Lane - Marston Green,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.03
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
722936,Berwicks Lane - Marston Green,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.94
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.45
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722936,Berwicks Lane - Marston Green,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.68
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.24
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722936,Berwicks Lane - Marston Green,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.59
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.67
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
722936,Berwicks Lane - Marston Green,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.99
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.23
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
722936,Berwicks Lane - Marston Green,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.6
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722936,Berwicks Lane - Marston Green,2023-04-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.78
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.16
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.14
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.57
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-04-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.82
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722936,Berwicks Lane - Marston Green,2023-04-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.06
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.38
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-04-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
722936,Berwicks Lane - Marston Green,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
722936,Berwicks Lane - Marston Green,2023-04-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
