Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
722936,Berwicks Lane - Marston Green,2023-04-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
722936,Berwicks Lane - Marston Green,2023-04-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
722936,Berwicks Lane - Marston Green,2023-04-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-04-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722936,Berwicks Lane - Marston Green,2023-04-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.93
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722936,Berwicks Lane - Marston Green,2023-04-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.02
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-04-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.82
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-04-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.07
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-04-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.94
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-04-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-04-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.51
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.24
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-04-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.55
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.73
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-04-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.41
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.6
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.02
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-04-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.81
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.54
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,137.5
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-04-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.26
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-04-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
