Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.37
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-04-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.98
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.76
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722936,Berwicks Lane - Marston Green,2023-04-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.49
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.58
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-04-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.41
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-04-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.42
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.98
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-04-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.8
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-04-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.84
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.15
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-04-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-04-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
722936,Berwicks Lane - Marston Green,2023-04-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-04-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-04-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-04-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-04-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
