Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-04-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722936,Berwicks Lane - Marston Green,2023-04-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
722936,Berwicks Lane - Marston Green,2023-04-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722936,Berwicks Lane - Marston Green,2023-04-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.83
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-04-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.84
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
722936,Berwicks Lane - Marston Green,2023-04-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.41
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-04-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-04-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.44
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-04-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-04-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.4
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
722936,Berwicks Lane - Marston Green,2023-04-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-04-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722936,Berwicks Lane - Marston Green,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-04-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-04-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-24T08:00:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
