Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-04-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-04-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.47
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-04-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.52
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-04-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.82
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-04-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.09
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722936,Berwicks Lane - Marston Green,2023-04-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.67
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.24
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.04
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
722936,Berwicks Lane - Marston Green,2023-04-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.83
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722936,Berwicks Lane - Marston Green,2023-04-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.52
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.04
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722936,Berwicks Lane - Marston Green,2023-04-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.23
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.79
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.64
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
722936,Berwicks Lane - Marston Green,2023-04-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.37
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-04-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722936,Berwicks Lane - Marston Green,2023-04-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
