Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-04-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-04-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-04-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-04-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-04-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-04-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-04-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-04-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-04-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-04-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
722936,Berwicks Lane - Marston Green,2023-04-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
722936,Berwicks Lane - Marston Green,2023-04-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
