Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.61
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
722936,Berwicks Lane - Marston Green,2023-04-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.02
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.3
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722936,Berwicks Lane - Marston Green,2023-04-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.95
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722936,Berwicks Lane - Marston Green,2023-04-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.59
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-04-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.59
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.32
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-04-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.52
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.67
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.62
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
722936,Berwicks Lane - Marston Green,2023-04-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-04-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-04-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.2
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722936,Berwicks Lane - Marston Green,2023-04-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.1
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.3
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
722936,Berwicks Lane - Marston Green,2023-04-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.0
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
722936,Berwicks Lane - Marston Green,2023-04-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.0
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,transformer,,Temperature,C,20.1
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.37
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.15
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-04-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.1
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.59
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
722936,Berwicks Lane - Marston Green,2023-04-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,196.7
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
