Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.21
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
722936,Berwicks Lane - Marston Green,2023-04-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.5
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-04-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,245.8
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-04-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.72
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.78
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.37
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722936,Berwicks Lane - Marston Green,2023-04-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.74
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.03
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-04-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.45
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.59
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.72
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-04-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.22
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-04-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.83
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722936,Berwicks Lane - Marston Green,2023-04-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.12
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.41
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
722936,Berwicks Lane - Marston Green,2023-04-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.03
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
722936,Berwicks Lane - Marston Green,2023-04-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.3
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,transformer,,Temperature,C,21.0
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.18
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.61
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
722936,Berwicks Lane - Marston Green,2023-04-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722936,Berwicks Lane - Marston Green,2023-04-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,transformer,,Temperature,C,21.5
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.8
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
