Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722936,Berwicks Lane - Marston Green,2023-04-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,transformer,,Temperature,C,21.8
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722936,Berwicks Lane - Marston Green,2023-04-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
722936,Berwicks Lane - Marston Green,2023-04-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.39
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722936,Berwicks Lane - Marston Green,2023-04-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,transformer,,Temperature,C,22.4
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.42
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
722936,Berwicks Lane - Marston Green,2023-04-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
722936,Berwicks Lane - Marston Green,2023-04-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,transformer,,Temperature,C,21.6
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722936,Berwicks Lane - Marston Green,2023-04-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,transformer,,Temperature,C,21.3
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722936,Berwicks Lane - Marston Green,2023-04-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,transformer,,Temperature,C,20.7
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.93
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
722936,Berwicks Lane - Marston Green,2023-04-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-04-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,transformer,,Temperature,C,21.0
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-04-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-04-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-04-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-04-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-04-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
722936,Berwicks Lane - Marston Green,2023-04-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-04-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-04-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
722936,Berwicks Lane - Marston Green,2023-04-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-04-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-04-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-04-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-26T14:00:00.000+00:00,transformer,,Temperature,C,21.5
