Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.57
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-04-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,transformer,,Temperature,C,20.7
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.98
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
722936,Berwicks Lane - Marston Green,2023-04-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-04-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-04-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-04-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-04-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
722936,Berwicks Lane - Marston Green,2023-04-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722936,Berwicks Lane - Marston Green,2023-04-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-04-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.92
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.64
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-04-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-04-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-04-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
