Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-04-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-04-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-04-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-04-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-04-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722936,Berwicks Lane - Marston Green,2023-04-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.42
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
722936,Berwicks Lane - Marston Green,2023-04-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.42
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-04-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.17
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-04-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.97
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-04-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.32
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-04-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-04-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.9
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-04-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
