Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722936,Berwicks Lane - Marston Green,2023-04-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-04-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-04-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722936,Berwicks Lane - Marston Green,2023-04-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722936,Berwicks Lane - Marston Green,2023-04-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.18
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722936,Berwicks Lane - Marston Green,2023-04-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-04-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
722936,Berwicks Lane - Marston Green,2023-04-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.47
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-04-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-04-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-04-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-04-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
