Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-04-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-04-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-04-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
722936,Berwicks Lane - Marston Green,2023-04-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
