Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-04-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-27T21:10:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-04-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
722936,Berwicks Lane - Marston Green,2023-04-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-04-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-04-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722936,Berwicks Lane - Marston Green,2023-04-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
722936,Berwicks Lane - Marston Green,2023-04-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
722936,Berwicks Lane - Marston Green,2023-04-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
722936,Berwicks Lane - Marston Green,2023-04-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722936,Berwicks Lane - Marston Green,2023-04-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722936,Berwicks Lane - Marston Green,2023-04-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-04-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-04-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722936,Berwicks Lane - Marston Green,2023-04-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.23
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.2
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722936,Berwicks Lane - Marston Green,2023-04-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.45
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-04-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.6
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.71
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-04-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.72
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.93
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
722936,Berwicks Lane - Marston Green,2023-04-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.19
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.46
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.01
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722936,Berwicks Lane - Marston Green,2023-04-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.2
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.34
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-04-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.41
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.62
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.38
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
722936,Berwicks Lane - Marston Green,2023-04-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.22
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.02
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722936,Berwicks Lane - Marston Green,2023-04-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.3
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.98
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.68
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
