Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722936,Berwicks Lane - Marston Green,2023-04-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-04-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.46
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.84
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722936,Berwicks Lane - Marston Green,2023-04-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.16
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.29
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-04-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.73
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.66
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.77
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
722936,Berwicks Lane - Marston Green,2023-04-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.04
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.07
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722936,Berwicks Lane - Marston Green,2023-04-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.93
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.12
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
722936,Berwicks Lane - Marston Green,2023-04-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.87
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.93
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
722936,Berwicks Lane - Marston Green,2023-04-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.54
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.42
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.75
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-04-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.1
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.39
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.33
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722936,Berwicks Lane - Marston Green,2023-04-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.44
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.36
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.07
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.25
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
722936,Berwicks Lane - Marston Green,2023-04-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.5
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
722936,Berwicks Lane - Marston Green,2023-04-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.64
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.4
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.86
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.27
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
722936,Berwicks Lane - Marston Green,2023-04-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
722936,Berwicks Lane - Marston Green,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.62
722936,Berwicks Lane - Marston Green,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
722936,Berwicks Lane - Marston Green,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-04-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
722936,Berwicks Lane - Marston Green,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
722936,Berwicks Lane - Marston Green,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.34
722936,Berwicks Lane - Marston Green,2023-04-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
