Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.6
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722936,Berwicks Lane - Marston Green,2023-04-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.43
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
722936,Berwicks Lane - Marston Green,2023-04-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.0
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.06
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
722936,Berwicks Lane - Marston Green,2023-04-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-04-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.15
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-04-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.29
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.21
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.59
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-04-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.42
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.84
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-04-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.5
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.91
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-04-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.92
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-04-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.49
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-04-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.58
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.1
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722936,Berwicks Lane - Marston Green,2023-04-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.27
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-04-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.52
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
