Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.47
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-04-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.22
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722936,Berwicks Lane - Marston Green,2023-04-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.69
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.45
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-04-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.14
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.44
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
722936,Berwicks Lane - Marston Green,2023-04-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.16
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
722936,Berwicks Lane - Marston Green,2023-04-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.76
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.43
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722936,Berwicks Lane - Marston Green,2023-04-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.21
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.89
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.1
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722936,Berwicks Lane - Marston Green,2023-04-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.21
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.87
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.79
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.08
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
722936,Berwicks Lane - Marston Green,2023-04-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.3
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-04-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.75
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722936,Berwicks Lane - Marston Green,2023-04-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.97
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.88
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722936,Berwicks Lane - Marston Green,2023-04-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.59
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.11
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722936,Berwicks Lane - Marston Green,2023-04-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.33
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.01
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.95
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722936,Berwicks Lane - Marston Green,2023-04-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
