Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.95
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.35
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.67
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
722936,Berwicks Lane - Marston Green,2023-04-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.16
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.84
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722936,Berwicks Lane - Marston Green,2023-04-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.49
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.89
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.12
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722936,Berwicks Lane - Marston Green,2023-04-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.64
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.63
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-04-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.07
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.35
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-04-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.84
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-04-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.28
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722936,Berwicks Lane - Marston Green,2023-04-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-04-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.36
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722936,Berwicks Lane - Marston Green,2023-04-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.16
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.97
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
722936,Berwicks Lane - Marston Green,2023-04-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.22
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722936,Berwicks Lane - Marston Green,2023-04-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.74
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-04-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.02
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
