Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-04-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722936,Berwicks Lane - Marston Green,2023-04-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-04-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-04-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.51
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
722936,Berwicks Lane - Marston Green,2023-04-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-04-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-04-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-04-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-04-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722936,Berwicks Lane - Marston Green,2023-04-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722936,Berwicks Lane - Marston Green,2023-04-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722936,Berwicks Lane - Marston Green,2023-04-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-04-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-04-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
722936,Berwicks Lane - Marston Green,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
722936,Berwicks Lane - Marston Green,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-04-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722936,Berwicks Lane - Marston Green,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
