Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-04-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.36
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-04-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.59
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.83
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-04-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-04-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.44
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
