Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.1
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-04-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.59
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.08
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
722936,Berwicks Lane - Marston Green,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
722936,Berwicks Lane - Marston Green,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-04-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
