Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-04-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-04-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,transformer,,Temperature,C,21.8
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-04-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,transformer,,Temperature,C,21.8
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-04-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-04-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722936,Berwicks Lane - Marston Green,2023-04-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.72
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722936,Berwicks Lane - Marston Green,2023-04-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-04-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722936,Berwicks Lane - Marston Green,2023-04-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,transformer,,Temperature,C,22.1
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.02
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722936,Berwicks Lane - Marston Green,2023-04-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,transformer,,Temperature,C,22.1
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.56
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
722936,Berwicks Lane - Marston Green,2023-04-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,transformer,,Temperature,C,22.2
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.94
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722936,Berwicks Lane - Marston Green,2023-04-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,transformer,,Temperature,C,22.3
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-04-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,transformer,,Temperature,C,22.3
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-04-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
