Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,transformer,,Temperature,C,22.3
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.07
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.87
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722936,Berwicks Lane - Marston Green,2023-04-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,transformer,,Temperature,C,22.2
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.8
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722936,Berwicks Lane - Marston Green,2023-04-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,transformer,,Temperature,C,22.1
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.63
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
722936,Berwicks Lane - Marston Green,2023-04-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,transformer,,Temperature,C,22.1
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.01
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.37
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
722936,Berwicks Lane - Marston Green,2023-04-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.46
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.85
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
722936,Berwicks Lane - Marston Green,2023-04-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,transformer,,Temperature,C,21.8
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.06
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.17
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.76
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722936,Berwicks Lane - Marston Green,2023-04-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,transformer,,Temperature,C,21.7
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.19
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722936,Berwicks Lane - Marston Green,2023-04-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.57
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
722936,Berwicks Lane - Marston Green,2023-04-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.95
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.42
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
722936,Berwicks Lane - Marston Green,2023-04-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.93
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,transformer,,Temperature,C,22.1
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.06
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.87
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
722936,Berwicks Lane - Marston Green,2023-04-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.56
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,transformer,,Temperature,C,22.5
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.11
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.87
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
722936,Berwicks Lane - Marston Green,2023-04-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,transformer,,Temperature,C,23.0
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.18
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-04-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,transformer,,Temperature,C,23.2
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
722936,Berwicks Lane - Marston Green,2023-04-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
