Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,transformer,,Temperature,C,22.7
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.12
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-04-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,transformer,,Temperature,C,23.2
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.58
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722936,Berwicks Lane - Marston Green,2023-04-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,transformer,,Temperature,C,24.3
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
722936,Berwicks Lane - Marston Green,2023-04-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,transformer,,Temperature,C,26.2
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.38
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722936,Berwicks Lane - Marston Green,2023-04-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,transformer,,Temperature,C,27.7
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.73
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-04-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,transformer,,Temperature,C,27.7
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.79
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.99
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722936,Berwicks Lane - Marston Green,2023-04-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.57
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,transformer,,Temperature,C,27.4
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.41
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.7
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722936,Berwicks Lane - Marston Green,2023-04-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,transformer,,Temperature,C,27.1
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.12
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-04-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,transformer,,Temperature,C,27.3
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.03
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722936,Berwicks Lane - Marston Green,2023-04-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,transformer,,Temperature,C,28.2
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.87
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-04-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.7
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,transformer,,Temperature,C,27.7
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.79
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-04-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,transformer,,Temperature,C,26.8
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.71
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722936,Berwicks Lane - Marston Green,2023-04-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.08
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,transformer,,Temperature,C,25.9
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
