Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.75
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
722936,Berwicks Lane - Marston Green,2023-04-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,transformer,,Temperature,C,25.7
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
722936,Berwicks Lane - Marston Green,2023-04-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,transformer,,Temperature,C,24.6
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722936,Berwicks Lane - Marston Green,2023-04-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,transformer,,Temperature,C,24.4
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-04-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,transformer,,Temperature,C,24.2
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-04-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,transformer,,Temperature,C,23.7
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-04-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,transformer,,Temperature,C,23.2
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-04-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,transformer,,Temperature,C,22.7
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-04-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,transformer,,Temperature,C,22.4
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-04-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,transformer,,Temperature,C,22.2
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-04-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-04-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-04-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
