Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,transformer,,Temperature,C,21.6
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-04-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-04-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,transformer,,Temperature,C,21.3
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-04-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-04-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-04-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,transformer,,Temperature,C,21.3
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-04-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,transformer,,Temperature,C,21.3
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-04-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-04-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-04-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-04-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
