Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-04-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.83
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,transformer,,Temperature,C,20.1
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.79
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-04-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-04-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722936,Berwicks Lane - Marston Green,2023-04-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722936,Berwicks Lane - Marston Green,2023-04-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-04-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-04-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-04-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-04-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
722936,Berwicks Lane - Marston Green,2023-04-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.35
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-04-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-04-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-04-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
