Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-04-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.21
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.3
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722936,Berwicks Lane - Marston Green,2023-04-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.43
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722936,Berwicks Lane - Marston Green,2023-04-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.05
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722936,Berwicks Lane - Marston Green,2023-04-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.86
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.98
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-04-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-04-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.12
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-04-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-04-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-04-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-04-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.07
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-04-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-04-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-04-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
