Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722936,Berwicks Lane - Marston Green,2023-04-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722936,Berwicks Lane - Marston Green,2023-04-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-04-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-04-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-04-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-04-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
722936,Berwicks Lane - Marston Green,2023-04-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-04-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-04-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-04-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-04-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-04-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-04-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
722936,Berwicks Lane - Marston Green,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-04-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-28T05:20:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-04-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
