Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,transformer,,Temperature,C,22.3
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722936,Berwicks Lane - Marston Green,2023-04-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,transformer,,Temperature,C,22.3
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-04-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,transformer,,Temperature,C,22.3
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.02
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
722936,Berwicks Lane - Marston Green,2023-04-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.2
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,transformer,,Temperature,C,22.3
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-04-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,transformer,,Temperature,C,22.2
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722936,Berwicks Lane - Marston Green,2023-04-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,transformer,,Temperature,C,22.2
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722936,Berwicks Lane - Marston Green,2023-04-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,transformer,,Temperature,C,22.1
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.49
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
722936,Berwicks Lane - Marston Green,2023-04-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,transformer,,Temperature,C,22.2
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.66
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722936,Berwicks Lane - Marston Green,2023-04-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.99
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,transformer,,Temperature,C,22.3
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.61
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.08
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722936,Berwicks Lane - Marston Green,2023-04-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,transformer,,Temperature,C,22.3
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.78
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.93
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
722936,Berwicks Lane - Marston Green,2023-04-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.1
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,transformer,,Temperature,C,22.2
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.17
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.63
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-04-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.3
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.5
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-04-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
