Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.96
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-04-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-04-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.1
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722936,Berwicks Lane - Marston Green,2023-04-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.5
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.92
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
722936,Berwicks Lane - Marston Green,2023-04-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.8
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,transformer,,Temperature,C,21.8
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.6
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722936,Berwicks Lane - Marston Green,2023-04-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,189.0
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,transformer,,Temperature,C,21.6
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.85
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722936,Berwicks Lane - Marston Green,2023-04-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.48
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.8
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.02
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.84
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
722936,Berwicks Lane - Marston Green,2023-04-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,transformer,,Temperature,C,21.3
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.46
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.79
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722936,Berwicks Lane - Marston Green,2023-04-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.52
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.1
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.98
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722936,Berwicks Lane - Marston Green,2023-04-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.38
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.9
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.23
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722936,Berwicks Lane - Marston Green,2023-04-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.87
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.11
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.56
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.19
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
722936,Berwicks Lane - Marston Green,2023-04-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,transformer,,Temperature,C,21.1
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.24
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722936,Berwicks Lane - Marston Green,2023-04-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,transformer,,Temperature,C,21.6
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
722936,Berwicks Lane - Marston Green,2023-04-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
