Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,transformer,,Temperature,C,22.2
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.05
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
722936,Berwicks Lane - Marston Green,2023-04-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.51
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,transformer,,Temperature,C,22.7
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-04-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.6
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,transformer,,Temperature,C,22.8
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-04-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.6
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,transformer,,Temperature,C,23.1
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.45
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722936,Berwicks Lane - Marston Green,2023-04-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.3
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,transformer,,Temperature,C,23.7
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-04-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,362.7
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,transformer,,Temperature,C,23.8
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-04-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,372.7
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,191.5
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,transformer,,Temperature,C,23.9
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722936,Berwicks Lane - Marston Green,2023-04-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,185.8
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,transformer,,Temperature,C,23.9
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-04-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,transformer,,Temperature,C,23.9
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-04-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,transformer,,Temperature,C,24.0
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-04-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,transformer,,Temperature,C,24.1
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-04-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,transformer,,Temperature,C,24.3
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-04-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,transformer,,Temperature,C,24.6
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
722936,Berwicks Lane - Marston Green,2023-04-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
