Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-29T12:30:00.000+00:00,transformer,,Temperature,C,23.3
722936,Berwicks Lane - Marston Green,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-04-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
722936,Berwicks Lane - Marston Green,2023-04-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
722936,Berwicks Lane - Marston Green,2023-04-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
722936,Berwicks Lane - Marston Green,2023-04-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-04-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-04-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,transformer,,Temperature,C,22.9
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-04-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.5
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,transformer,,Temperature,C,22.5
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-04-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,transformer,,Temperature,C,22.5
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.76
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-04-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,transformer,,Temperature,C,22.5
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-04-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,transformer,,Temperature,C,22.4
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-04-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,transformer,,Temperature,C,22.2
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-04-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,transformer,,Temperature,C,22.1
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-04-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-04-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,transformer,,Temperature,C,21.8
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.02
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.31
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
722936,Berwicks Lane - Marston Green,2023-04-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,transformer,,Temperature,C,21.6
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722936,Berwicks Lane - Marston Green,2023-04-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,transformer,,Temperature,C,21.5
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.53
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
722936,Berwicks Lane - Marston Green,2023-04-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-04-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
