Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722936,Berwicks Lane - Marston Green,2023-04-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,transformer,,Temperature,C,21.3
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-04-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-04-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-04-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-04-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-04-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.95
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-04-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.87
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722936,Berwicks Lane - Marston Green,2023-04-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.52
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-04-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722936,Berwicks Lane - Marston Green,2023-04-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.91
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
722936,Berwicks Lane - Marston Green,2023-04-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722936,Berwicks Lane - Marston Green,2023-04-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
