Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722936,Berwicks Lane - Marston Green,2023-04-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-04-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722936,Berwicks Lane - Marston Green,2023-04-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.96
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.13
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722936,Berwicks Lane - Marston Green,2023-04-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.14
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-04-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-04-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-04-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
722936,Berwicks Lane - Marston Green,2023-04-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722936,Berwicks Lane - Marston Green,2023-04-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-04-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-04-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-04-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-04-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
