Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.03
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-04-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-04-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-04-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-04-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-04-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-04-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-04-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-04-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-04-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
