Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-04-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
