Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-04-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,transformer,,Temperature,C,20.7
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,transformer,,Temperature,C,21.0
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-04-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,transformer,,Temperature,C,21.0
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,transformer,,Temperature,C,21.0
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
