Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-04-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-04-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-04-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.66
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.77
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-04-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,transformer,,Temperature,C,20.1
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722936,Berwicks Lane - Marston Green,2023-04-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-04-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-04-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-04-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-04-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.48
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-04-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-04-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-04-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
