Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-04-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,transformer,,Temperature,C,21.1
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.21
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-04-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.47
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-04-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.02
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722936,Berwicks Lane - Marston Green,2023-04-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.64
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.96
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-04-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.08
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,transformer,,Temperature,C,21.3
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-04-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,transformer,,Temperature,C,21.3
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.7
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722936,Berwicks Lane - Marston Green,2023-04-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.34
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
722936,Berwicks Lane - Marston Green,2023-04-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.69
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,transformer,,Temperature,C,21.5
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.84
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722936,Berwicks Lane - Marston Green,2023-04-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,transformer,,Temperature,C,21.6
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.14
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.02
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722936,Berwicks Lane - Marston Green,2023-04-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,transformer,,Temperature,C,21.6
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.78
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.85
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722936,Berwicks Lane - Marston Green,2023-04-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,transformer,,Temperature,C,21.7
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.28
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.74
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
722936,Berwicks Lane - Marston Green,2023-04-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,transformer,,Temperature,C,21.7
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.89
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
722936,Berwicks Lane - Marston Green,2023-04-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722936,Berwicks Lane - Marston Green,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
722936,Berwicks Lane - Marston Green,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
722936,Berwicks Lane - Marston Green,2023-04-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
722936,Berwicks Lane - Marston Green,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
