Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-04-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722936,Berwicks Lane - Marston Green,2023-04-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722936,Berwicks Lane - Marston Green,2023-04-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.88
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.43
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-04-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,transformer,,Temperature,C,21.5
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.29
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.56
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722936,Berwicks Lane - Marston Green,2023-04-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.1
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,transformer,,Temperature,C,21.7
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.37
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.48
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
722936,Berwicks Lane - Marston Green,2023-04-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,transformer,,Temperature,C,21.5
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.59
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.94
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722936,Berwicks Lane - Marston Green,2023-04-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.99
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
722936,Berwicks Lane - Marston Green,2023-04-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.85
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.69
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722936,Berwicks Lane - Marston Green,2023-04-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.49
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722936,Berwicks Lane - Marston Green,2023-04-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722936,Berwicks Lane - Marston Green,2023-04-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,transformer,,Temperature,C,21.1
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.49
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722936,Berwicks Lane - Marston Green,2023-04-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.74
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.51
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.27
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
722936,Berwicks Lane - Marston Green,2023-04-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.7
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,transformer,,Temperature,C,21.1
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.27
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
722936,Berwicks Lane - Marston Green,2023-04-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.93
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
722936,Berwicks Lane - Marston Green,2023-04-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
722936,Berwicks Lane - Marston Green,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
722936,Berwicks Lane - Marston Green,2023-04-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
722936,Berwicks Lane - Marston Green,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
722936,Berwicks Lane - Marston Green,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
722936,Berwicks Lane - Marston Green,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
722936,Berwicks Lane - Marston Green,2023-04-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
