Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-04-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-04-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-04-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-04-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
722936,Berwicks Lane - Marston Green,2023-04-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.02
722936,Berwicks Lane - Marston Green,2023-04-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
722936,Berwicks Lane - Marston Green,2023-04-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-04-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722936,Berwicks Lane - Marston Green,2023-04-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,transformer,,Temperature,C,20.7
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.05
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.07
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722936,Berwicks Lane - Marston Green,2023-04-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.91
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722936,Berwicks Lane - Marston Green,2023-04-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-04-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.66
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.5
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.99
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722936,Berwicks Lane - Marston Green,2023-04-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.53
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.93
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.05
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.63
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
722936,Berwicks Lane - Marston Green,2023-04-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.4
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722936,Berwicks Lane - Marston Green,2023-04-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.82
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
722936,Berwicks Lane - Marston Green,2023-04-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.18
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722936,Berwicks Lane - Marston Green,2023-04-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.67
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.33
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
722936,Berwicks Lane - Marston Green,2023-04-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.87
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-04-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
722936,Berwicks Lane - Marston Green,2023-04-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722936,Berwicks Lane - Marston Green,2023-04-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
722936,Berwicks Lane - Marston Green,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
722936,Berwicks Lane - Marston Green,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
722936,Berwicks Lane - Marston Green,2023-04-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
