Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,transformer,,Temperature,C,20.1
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,transformer,,Temperature,C,20.7
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,transformer,,Temperature,C,20.7
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
