Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-04-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-05-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-05-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-05-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-05-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,transformer,,Temperature,C,20.1
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-05-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-05-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-05-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
722936,Berwicks Lane - Marston Green,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
722936,Berwicks Lane - Marston Green,2023-05-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
